Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,10.9
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,10.9
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,10.9
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551110,Herberts Field Crumlin,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,10.9
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,10.9
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,11.0
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,11.0
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,11.1
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,11.2
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
551110,Herberts Field Crumlin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,11.3
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,11.3
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
