Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,11.7
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
551110,Herberts Field Crumlin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
