Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.2
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
551110,Herberts Field Crumlin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
551110,Herberts Field Crumlin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551110,Herberts Field Crumlin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
551110,Herberts Field Crumlin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551110,Herberts Field Crumlin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
551110,Herberts Field Crumlin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
551110,Herberts Field Crumlin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.23
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
