Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.7
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
551110,Herberts Field Crumlin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.91
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.8
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
551110,Herberts Field Crumlin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.0
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551110,Herberts Field Crumlin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
551110,Herberts Field Crumlin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
551110,Herberts Field Crumlin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
551110,Herberts Field Crumlin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551110,Herberts Field Crumlin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.2
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.2
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
