Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.2
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.0
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
551110,Herberts Field Crumlin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.8
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.7
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
551110,Herberts Field Crumlin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.2
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
