Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
551110,Herberts Field Crumlin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.7
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.7
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
