Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
551110,Herberts Field Crumlin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.3
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.3
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
551110,Herberts Field Crumlin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,11.3
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,11.4
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,11.5
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
