Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.6
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.7
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.8
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.9
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.1
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.2
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.3
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.4
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
