Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.5
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.6
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.7
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.8
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.0
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.1
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.2
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.3
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.4
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.4
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
