Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.5
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.6
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.7
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.8
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.9
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.0
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.1
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.1
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.2
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.2
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.3
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.3
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.4
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
