Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.4
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.5
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.5
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.5
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.6
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.6
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.6
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.7
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
