Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551110,Herberts Field Crumlin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
