Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
551110,Herberts Field Crumlin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
