Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
551110,Herberts Field Crumlin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
551110,Herberts Field Crumlin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
551110,Herberts Field Crumlin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
551110,Herberts Field Crumlin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.97
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
551110,Herberts Field Crumlin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
551110,Herberts Field Crumlin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
551110,Herberts Field Crumlin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
