Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
551110,Herberts Field Crumlin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551110,Herberts Field Crumlin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
551110,Herberts Field Crumlin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
