Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551110,Herberts Field Crumlin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.2
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
551110,Herberts Field Crumlin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
