Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.0
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
