Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.4
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.3
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.3
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.3
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.3
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.2
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.1
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.1
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.1
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
