Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.0
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.0
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.0
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
551110,Herberts Field Crumlin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.9
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.9
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.8
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.8
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.7
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.6
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.6
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
551110,Herberts Field Crumlin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.5
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.5
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
