Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.5
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.5
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
