Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.4
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.6
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.6
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.6
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.7
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.7
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.8
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
