Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
