Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551110,Herberts Field Crumlin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.2
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
551110,Herberts Field Crumlin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.2
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
551110,Herberts Field Crumlin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
551110,Herberts Field Crumlin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
551110,Herberts Field Crumlin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551110,Herberts Field Crumlin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
