Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
551110,Herberts Field Crumlin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
551110,Herberts Field Crumlin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551110,Herberts Field Crumlin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
551110,Herberts Field Crumlin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
