Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
551110,Herberts Field Crumlin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
551110,Herberts Field Crumlin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
