Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
551110,Herberts Field Crumlin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
