Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551110,Herberts Field Crumlin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
