Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
