Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
