Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
551110,Herberts Field Crumlin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
