Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
551110,Herberts Field Crumlin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
