Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
551110,Herberts Field Crumlin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
551110,Herberts Field Crumlin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
551110,Herberts Field Crumlin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
551110,Herberts Field Crumlin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
551110,Herberts Field Crumlin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
551110,Herberts Field Crumlin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
