Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
551110,Herberts Field Crumlin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
551110,Herberts Field Crumlin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
551110,Herberts Field Crumlin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
551110,Herberts Field Crumlin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
551110,Herberts Field Crumlin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
551110,Herberts Field Crumlin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
551110,Herberts Field Crumlin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
551110,Herberts Field Crumlin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
551110,Herberts Field Crumlin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551110,Herberts Field Crumlin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
551110,Herberts Field Crumlin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
