Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
551110,Herberts Field Crumlin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
551110,Herberts Field Crumlin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
551110,Herberts Field Crumlin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
551110,Herberts Field Crumlin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551110,Herberts Field Crumlin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
