Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.2
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.9
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.8
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.8
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.7
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.6
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.6
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
