Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.4
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.3
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.3
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.2
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.1
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.0
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.0
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
551110,Herberts Field Crumlin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
551110,Herberts Field Crumlin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
