Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
551110,Herberts Field Crumlin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
