Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
551110,Herberts Field Crumlin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
551110,Herberts Field Crumlin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
