Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
551110,Herberts Field Crumlin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
551110,Herberts Field Crumlin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
551110,Herberts Field Crumlin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
551110,Herberts Field Crumlin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.5
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
551110,Herberts Field Crumlin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
551110,Herberts Field Crumlin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
551110,Herberts Field Crumlin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.6
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.7
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
