Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
551110,Herberts Field Crumlin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.8
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.9
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.0
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
551110,Herberts Field Crumlin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.1
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.2
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.3
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.3
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.3
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.4
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
