Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.4
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.4
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
551110,Herberts Field Crumlin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.5
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
551110,Herberts Field Crumlin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,18.0
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,18.1
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
551110,Herberts Field Crumlin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,18.2
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
