Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,18.3
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,18.4
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,18.5
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551110,Herberts Field Crumlin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
551110,Herberts Field Crumlin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
551110,Herberts Field Crumlin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
