Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
551110,Herberts Field Crumlin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
551110,Herberts Field Crumlin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
551110,Herberts Field Crumlin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
551110,Herberts Field Crumlin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.38
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
551110,Herberts Field Crumlin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
551110,Herberts Field Crumlin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
