Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551110,Herberts Field Crumlin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551110,Herberts Field Crumlin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
551110,Herberts Field Crumlin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.2
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.3
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
551110,Herberts Field Crumlin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.3
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
551110,Herberts Field Crumlin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.4
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
551110,Herberts Field Crumlin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.4
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551110,Herberts Field Crumlin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
