Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
551110,Herberts Field Crumlin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
551110,Herberts Field Crumlin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
551110,Herberts Field Crumlin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.5
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.4
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.4
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.3
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.3
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
551110,Herberts Field Crumlin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.2
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
551110,Herberts Field Crumlin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.1
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
