Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
551110,Herberts Field Crumlin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.0
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
551110,Herberts Field Crumlin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
551110,Herberts Field Crumlin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
551110,Herberts Field Crumlin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
551110,Herberts Field Crumlin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
551110,Herberts Field Crumlin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
551110,Herberts Field Crumlin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
551110,Herberts Field Crumlin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
551110,Herberts Field Crumlin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
551110,Herberts Field Crumlin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
