Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.69
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
551110,Herberts Field Crumlin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.75
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
551110,Herberts Field Crumlin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551110,Herberts Field Crumlin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551110,Herberts Field Crumlin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
551110,Herberts Field Crumlin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
551110,Herberts Field Crumlin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
551110,Herberts Field Crumlin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551110,Herberts Field Crumlin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
551110,Herberts Field Crumlin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
551110,Herberts Field Crumlin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551110,Herberts Field Crumlin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
