Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
551110,Herberts Field Crumlin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
551110,Herberts Field Crumlin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
551110,Herberts Field Crumlin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.6
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
551110,Herberts Field Crumlin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.7
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
551110,Herberts Field Crumlin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
551110,Herberts Field Crumlin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,18.8
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
