Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
551110,Herberts Field Crumlin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,18.9
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.0
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.1
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
551110,Herberts Field Crumlin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.2
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
