Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
551110,Herberts Field Crumlin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.3
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.4
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
551110,Herberts Field Crumlin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
551110,Herberts Field Crumlin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
551110,Herberts Field Crumlin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
551110,Herberts Field Crumlin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
