Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
551110,Herberts Field Crumlin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
551110,Herberts Field Crumlin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
551110,Herberts Field Crumlin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.5
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
551110,Herberts Field Crumlin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.6
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
551110,Herberts Field Crumlin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,19.7
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
551110,Herberts Field Crumlin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
551110,Herberts Field Crumlin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
551110,Herberts Field Crumlin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,19.8
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,19.9
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
551110,Herberts Field Crumlin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
